Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,16.1
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,16.2
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,16.3
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.74
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,16.3
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,16.3
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
604522,Rectory Tenby,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,16.3
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,16.4
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
604522,Rectory Tenby,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,16.4
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
