Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.4
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
604522,Rectory Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.64
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
604522,Rectory Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
604522,Rectory Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
604522,Rectory Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
604522,Rectory Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
604522,Rectory Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604522,Rectory Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.14
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
