Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
604522,Rectory Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
604522,Rectory Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
604522,Rectory Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
604522,Rectory Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
604522,Rectory Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.21
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.62
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
604522,Rectory Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.13
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
604522,Rectory Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.32
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
604522,Rectory Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
