Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
604522,Rectory Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
604522,Rectory Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.99
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.09
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.7
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
604522,Rectory Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
604522,Rectory Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
604522,Rectory Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
604522,Rectory Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.88
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
604522,Rectory Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
604522,Rectory Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.24
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.1
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
