Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
604522,Rectory Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
604522,Rectory Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
604522,Rectory Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.3
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
604522,Rectory Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.72
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
604522,Rectory Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
604522,Rectory Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.76
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
604522,Rectory Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.99
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
604522,Rectory Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
604522,Rectory Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
