Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
604522,Rectory Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.64
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
604522,Rectory Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.14
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
604522,Rectory Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
604522,Rectory Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
604522,Rectory Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
604522,Rectory Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.1
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
604522,Rectory Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.1
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
604522,Rectory Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
