Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.1
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
604522,Rectory Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.48
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
604522,Rectory Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.06
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
604522,Rectory Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
604522,Rectory Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.54
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
604522,Rectory Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.37
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
604522,Rectory Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.61
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
604522,Rectory Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.75
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
