Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
604522,Rectory Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
604522,Rectory Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
604522,Rectory Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.33
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.7
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
604522,Rectory Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
604522,Rectory Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
604522,Rectory Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
604522,Rectory Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
604522,Rectory Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
