Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
604522,Rectory Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.8
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
604522,Rectory Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
604522,Rectory Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
604522,Rectory Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.03
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
604522,Rectory Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.71
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
604522,Rectory Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.4
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
604522,Rectory Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.15
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.4
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
604522,Rectory Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.3
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
604522,Rectory Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
