Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.46
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.45
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.2
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
604522,Rectory Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.38
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.2
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
604522,Rectory Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.97
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.1
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
604522,Rectory Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.1
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
604522,Rectory Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.1
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
604522,Rectory Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.0
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
604522,Rectory Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.0
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
604522,Rectory Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.9
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
604522,Rectory Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.99
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
