Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.9
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
604522,Rectory Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.72
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.9
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
604522,Rectory Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.8
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
604522,Rectory Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.65
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.9
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604522,Rectory Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.9
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
604522,Rectory Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.4
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.9
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
604522,Rectory Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.8
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
604522,Rectory Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.8
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
604522,Rectory Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.63
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
