Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.8
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
604522,Rectory Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.8
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
604522,Rectory Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.62
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.8
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
604522,Rectory Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.8
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
604522,Rectory Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.65
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.8
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
604522,Rectory Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.8
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604522,Rectory Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.13
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.9
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
604522,Rectory Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.9
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
604522,Rectory Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.2
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
