Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.0
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
604522,Rectory Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.55
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,16.0
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
604522,Rectory Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.1
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
604522,Rectory Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.6
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.1
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
604522,Rectory Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.1
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
604522,Rectory Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.1
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
604522,Rectory Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,16.2
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
604522,Rectory Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,16.2
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
604522,Rectory Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,16.3
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
