Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
604522,Rectory Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.57
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,16.3
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.3
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.4
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.4
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
604522,Rectory Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.4
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.4
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
604522,Rectory Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.4
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.4
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
