Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
604522,Rectory Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
