Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.5
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
604522,Rectory Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
604522,Rectory Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.36
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.6
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.7
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
