Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,16.7
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
604522,Rectory Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.8
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
604522,Rectory Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
