Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.9
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
604522,Rectory Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.32
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,17.0
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,21.2
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,21.2
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.71
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
604522,Rectory Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
604522,Rectory Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
