Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
604522,Rectory Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
604522,Rectory Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.1
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
604522,Rectory Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
604522,Rectory Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.1
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
604522,Rectory Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
604522,Rectory Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
604522,Rectory Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
