Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
604522,Rectory Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
604522,Rectory Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
604522,Rectory Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
604522,Rectory Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
604522,Rectory Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
604522,Rectory Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.25
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
604522,Rectory Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
604522,Rectory Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
