Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
604522,Rectory Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
604522,Rectory Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
604522,Rectory Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
604522,Rectory Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604522,Rectory Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.4
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
604522,Rectory Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.83
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
604522,Rectory Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
604522,Rectory Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
