Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604522,Rectory Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
604522,Rectory Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
604522,Rectory Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
604522,Rectory Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.81
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
604522,Rectory Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604522,Rectory Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.93
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
604522,Rectory Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
604522,Rectory Tenby,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
604522,Rectory Tenby,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
