Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
604522,Rectory Tenby,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.65
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
604522,Rectory Tenby,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.1
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
604522,Rectory Tenby,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
604522,Rectory Tenby,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
604522,Rectory Tenby,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.16
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
604522,Rectory Tenby,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.3
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
604522,Rectory Tenby,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
604522,Rectory Tenby,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
