Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
604522,Rectory Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
604522,Rectory Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
604522,Rectory Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
604522,Rectory Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.23
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.83
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
604522,Rectory Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
604522,Rectory Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.15
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
604522,Rectory Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.63
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
604522,Rectory Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
