Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
604522,Rectory Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.77
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
604522,Rectory Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.6
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
604522,Rectory Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
604522,Rectory Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
604522,Rectory Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.79
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
604522,Rectory Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.57
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
604522,Rectory Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.1
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.75
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
604522,Rectory Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
