Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
604522,Rectory Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
604522,Rectory Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.95
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
604522,Rectory Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
604522,Rectory Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.98
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
604522,Rectory Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
604522,Rectory Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604522,Rectory Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.34
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
604522,Rectory Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
