Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
604522,Rectory Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
604522,Rectory Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.23
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.75
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
604522,Rectory Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.86
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
604522,Rectory Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
604522,Rectory Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.24
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
604522,Rectory Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.09
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
604522,Rectory Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
604522,Rectory Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
604522,Rectory Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
