Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
604522,Rectory Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.08
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
604522,Rectory Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
604522,Rectory Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
604522,Rectory Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
604522,Rectory Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
604522,Rectory Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
604522,Rectory Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
604522,Rectory Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.84
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
