Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
604522,Rectory Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
604522,Rectory Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.62
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
604522,Rectory Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
604522,Rectory Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.14
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604522,Rectory Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.72
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
604522,Rectory Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.37
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
604522,Rectory Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
604522,Rectory Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
