Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604522,Rectory Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.04
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
604522,Rectory Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
604522,Rectory Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.81
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
604522,Rectory Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
604522,Rectory Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.09
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
604522,Rectory Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.49
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
604522,Rectory Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
604522,Rectory Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.15
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
