Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
604522,Rectory Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
604522,Rectory Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
604522,Rectory Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.8
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.8
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.37
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.8
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
604522,Rectory Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.8
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
604522,Rectory Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.8
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.8
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
604522,Rectory Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
