Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.8
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.8
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.7
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
604522,Rectory Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.6
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.6
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.6
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
604522,Rectory Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.6
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.6
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
604522,Rectory Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
