Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.6
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
604522,Rectory Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.6
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.6
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
604522,Rectory Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.6
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.5
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,19.5
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,19.5
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,19.5
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
