Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,19.5
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,19.5
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,19.5
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,19.5
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
604522,Rectory Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,19.4
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
604522,Rectory Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,19.4
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
604522,Rectory Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,19.4
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,19.3
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
604522,Rectory Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,19.3
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
