Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,19.2
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,19.1
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,19.1
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
604522,Rectory Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,19.0
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,19.0
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.9
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
604522,Rectory Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.8
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
604522,Rectory Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.8
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604522,Rectory Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
