Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.05
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
604522,Rectory Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
604522,Rectory Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
