Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
604522,Rectory Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
604522,Rectory Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.2
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
604522,Rectory Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
604522,Rectory Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
604522,Rectory Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
