Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
604522,Rectory Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
604522,Rectory Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
604522,Rectory Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
604522,Rectory Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
604522,Rectory Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.02
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
604522,Rectory Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.24
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
604522,Rectory Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
604522,Rectory Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.4
