Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
604522,Rectory Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
604522,Rectory Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
604522,Rectory Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
604522,Rectory Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
604522,Rectory Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
604522,Rectory Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.99
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
604522,Rectory Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
604522,Rectory Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
604522,Rectory Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
