Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
604522,Rectory Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
604522,Rectory Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
604522,Rectory Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
604522,Rectory Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
604522,Rectory Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.3
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
604522,Rectory Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
604522,Rectory Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.08
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.59
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
604522,Rectory Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
