Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
604522,Rectory Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.7
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.46
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
604522,Rectory Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.36
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
604522,Rectory Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.42
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
604522,Rectory Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
604522,Rectory Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
604522,Rectory Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
604522,Rectory Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
604522,Rectory Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.74
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
