Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
604522,Rectory Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
604522,Rectory Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
604522,Rectory Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
604522,Rectory Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
604522,Rectory Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
604522,Rectory Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
604522,Rectory Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.3
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
604522,Rectory Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
