Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
604522,Rectory Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.09
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
604522,Rectory Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.09
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
604522,Rectory Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
604522,Rectory Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
604522,Rectory Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.04
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.73
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
604522,Rectory Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.32
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
