Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
604522,Rectory Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.16
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
604522,Rectory Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
604522,Rectory Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.97
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
604522,Rectory Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.6
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
604522,Rectory Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
604522,Rectory Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.36
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604522,Rectory Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
604522,Rectory Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.76
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
