Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
604522,Rectory Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
604522,Rectory Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.63
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
604522,Rectory Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.94
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.74
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
604522,Rectory Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.28
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
604522,Rectory Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.48
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
604522,Rectory Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
