Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
604522,Rectory Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.48
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
604522,Rectory Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.51
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
604522,Rectory Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.78
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
604522,Rectory Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.08
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
604522,Rectory Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
604522,Rectory Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.41
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
