Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
604522,Rectory Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
604522,Rectory Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.39
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
604522,Rectory Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
604522,Rectory Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.01
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
604522,Rectory Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.95
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
604522,Rectory Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
604522,Rectory Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
604522,Rectory Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.49
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
