Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
604522,Rectory Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
604522,Rectory Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
604522,Rectory Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
604522,Rectory Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
604522,Rectory Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.31
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
