Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
