Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
604522,Rectory Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
