Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
604522,Rectory Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.0
