Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
604522,Rectory Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
604522,Rectory Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
