Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
604522,Rectory Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.2
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.46
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604522,Rectory Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
604522,Rectory Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
604522,Rectory Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
604522,Rectory Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
