Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
604522,Rectory Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
604522,Rectory Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.24
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604522,Rectory Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.7
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
604522,Rectory Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.7
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
604522,Rectory Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
604522,Rectory Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
604522,Rectory Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
604522,Rectory Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
