Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
604522,Rectory Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
604522,Rectory Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
604522,Rectory Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
604522,Rectory Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
604522,Rectory Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
604522,Rectory Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
604522,Rectory Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
604522,Rectory Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
