Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
604522,Rectory Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.85
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
604522,Rectory Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
604522,Rectory Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
604522,Rectory Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
604522,Rectory Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.23
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604522,Rectory Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
604522,Rectory Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
604522,Rectory Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.24
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
