Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
604522,Rectory Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.26
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
604522,Rectory Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.27
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
604522,Rectory Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.96
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.85
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
604522,Rectory Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
604522,Rectory Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.7
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
604522,Rectory Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.58
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.7
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
604522,Rectory Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
604522,Rectory Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.16
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.7
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
604522,Rectory Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
