Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.7
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
604522,Rectory Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.9
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
604522,Rectory Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
604522,Rectory Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.7
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
604522,Rectory Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
604522,Rectory Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.51
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
604522,Rectory Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.76
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
604522,Rectory Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.14
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
604522,Rectory Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
