Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
604522,Rectory Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.5
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
604522,Rectory Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.5
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
604522,Rectory Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.5
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
604522,Rectory Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.87
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.4
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
604522,Rectory Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.04
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
604522,Rectory Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.88
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
604522,Rectory Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.73
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
604522,Rectory Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
