Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.2
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
604522,Rectory Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.2
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
604522,Rectory Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.11
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.93
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.2
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
604522,Rectory Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
604522,Rectory Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
604522,Rectory Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
604522,Rectory Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
604522,Rectory Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.67
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
604522,Rectory Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.38
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
