Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
604522,Rectory Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
604522,Rectory Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
604522,Rectory Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
604522,Rectory Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.79
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
604522,Rectory Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604522,Rectory Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
604522,Rectory Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.37
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
604522,Rectory Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
604522,Rectory Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
