Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.08
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
604522,Rectory Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.55
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
604522,Rectory Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
604522,Rectory Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
604522,Rectory Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.3
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
604522,Rectory Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.98
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.8
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
604522,Rectory Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.7
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
604522,Rectory Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
604522,Rectory Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.94
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
