Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
604522,Rectory Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.34
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
604522,Rectory Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.6
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
604522,Rectory Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.5
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
604522,Rectory Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
604522,Rectory Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.4
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.3
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
604522,Rectory Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
