Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.2
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
604522,Rectory Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.84
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
604522,Rectory Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.27
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
604522,Rectory Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.22
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.8
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
604522,Rectory Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.8
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
604522,Rectory Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.32
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
604522,Rectory Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.42
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.97
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
604522,Rectory Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
